Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
531907,Henllys Way S/S Cwmbran,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.27
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
531907,Henllys Way S/S Cwmbran,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
531907,Henllys Way S/S Cwmbran,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
531907,Henllys Way S/S Cwmbran,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.06
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.49
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.58
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.05
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.34
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.32
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
