Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
531907,Henllys Way S/S Cwmbran,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.99
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.27
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
531907,Henllys Way S/S Cwmbran,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.85
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
531907,Henllys Way S/S Cwmbran,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.14
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.67
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
531907,Henllys Way S/S Cwmbran,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.64
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.55
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
531907,Henllys Way S/S Cwmbran,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.95
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
531907,Henllys Way S/S Cwmbran,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.35
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.76
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
