Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
531907,Henllys Way S/S Cwmbran,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.64
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.36
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.38
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
531907,Henllys Way S/S Cwmbran,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.13
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
531907,Henllys Way S/S Cwmbran,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.45
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
531907,Henllys Way S/S Cwmbran,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.28
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.59
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.9
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
531907,Henllys Way S/S Cwmbran,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.28
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.17
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
531907,Henllys Way S/S Cwmbran,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.83
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.27
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.46
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.88
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.05
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.31
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.33
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
531907,Henllys Way S/S Cwmbran,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.18
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
