Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
531907,Henllys Way S/S Cwmbran,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.92
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
531907,Henllys Way S/S Cwmbran,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.38
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.13
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.27
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.7
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.3
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.66
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.26
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.9
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.94
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.74
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.9
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.73
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.72
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.79
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.05
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
531907,Henllys Way S/S Cwmbran,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.07
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.55
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.26
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.91
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
531907,Henllys Way S/S Cwmbran,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.9
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
