Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.07
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.71
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
531907,Henllys Way S/S Cwmbran,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.53
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.45
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.76
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.88
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
531907,Henllys Way S/S Cwmbran,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.29
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.83
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
531907,Henllys Way S/S Cwmbran,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.73
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.13
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.32
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,28.2
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
531907,Henllys Way S/S Cwmbran,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.93
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,27.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531907,Henllys Way S/S Cwmbran,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.42
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,27.7
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
