Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.52
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.87
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.51
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,27.5
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
531907,Henllys Way S/S Cwmbran,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,27.4
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,27.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,27.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.15
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,27.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,27.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,26.9
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.48
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
