Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,26.7
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.02
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,26.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.61
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,26.4
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,26.1
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,25.9
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,25.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,25.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,25.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.02
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
