Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,25.2
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.52
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,25.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.65
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.15
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,25.1
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
531907,Henllys Way S/S Cwmbran,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,25.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,24.9
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,24.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,24.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,24.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
