Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,24.5
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,24.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531907,Henllys Way S/S Cwmbran,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,24.3
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,24.2
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.1
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
531907,Henllys Way S/S Cwmbran,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
531907,Henllys Way S/S Cwmbran,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,23.9
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.87
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
