Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,23.9
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.86
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,23.7
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
531907,Henllys Way S/S Cwmbran,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.86
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
531907,Henllys Way S/S Cwmbran,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
531907,Henllys Way S/S Cwmbran,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.36
