Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531907,Henllys Way S/S Cwmbran,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.81
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
531907,Henllys Way S/S Cwmbran,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
531907,Henllys Way S/S Cwmbran,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.43
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
531907,Henllys Way S/S Cwmbran,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.88
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531907,Henllys Way S/S Cwmbran,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.22
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
