Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,23.7
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
531907,Henllys Way S/S Cwmbran,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,23.9
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
531907,Henllys Way S/S Cwmbran,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.1
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,24.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,24.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
531907,Henllys Way S/S Cwmbran,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
