Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,24.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531907,Henllys Way S/S Cwmbran,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,24.6
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
531907,Henllys Way S/S Cwmbran,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,24.7
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,24.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,25.3
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,25.5
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
531907,Henllys Way S/S Cwmbran,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,25.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
