Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,25.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.2
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
531907,Henllys Way S/S Cwmbran,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
531907,Henllys Way S/S Cwmbran,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,26.5
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,26.7
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,26.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531907,Henllys Way S/S Cwmbran,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.1
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
