Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
531907,Henllys Way S/S Cwmbran,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
531907,Henllys Way S/S Cwmbran,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.2
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
531907,Henllys Way S/S Cwmbran,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
531907,Henllys Way S/S Cwmbran,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
