Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
531907,Henllys Way S/S Cwmbran,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.94
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.2
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531907,Henllys Way S/S Cwmbran,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531907,Henllys Way S/S Cwmbran,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
531907,Henllys Way S/S Cwmbran,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,27.3
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.4
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
