Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.91
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.9
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.61
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,28.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.64
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.97
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,28.2
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.92
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.06
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.14
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.16
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.23
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.3
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
