Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.14
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.67
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.74
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
531907,Henllys Way S/S Cwmbran,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.54
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.44
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.95
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.78
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,19.49
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.98
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
531907,Henllys Way S/S Cwmbran,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.22
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
531907,Henllys Way S/S Cwmbran,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.16
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.02
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.33
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.34
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.48
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
