Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.83
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.69
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
531907,Henllys Way S/S Cwmbran,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
531907,Henllys Way S/S Cwmbran,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.55
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.06
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
531907,Henllys Way S/S Cwmbran,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.63
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.27
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.19
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.18
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.69
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.5
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.84
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.69
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.04
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.49
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.26
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.09
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.04
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
531907,Henllys Way S/S Cwmbran,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.28
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.52
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.08
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
