Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
531907,Henllys Way S/S Cwmbran,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.01
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.76
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.92
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.41
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
531907,Henllys Way S/S Cwmbran,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.45
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.38
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.28
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.1
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.59
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
531907,Henllys Way S/S Cwmbran,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.75
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.24
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.27
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.06
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.2
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.31
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.15
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.88
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.4
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.0
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.53
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
531907,Henllys Way S/S Cwmbran,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.41
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.03
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,89.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.91
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,27.9
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.22
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
531907,Henllys Way S/S Cwmbran,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.99
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.35
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
531907,Henllys Way S/S Cwmbran,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.24
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,27.7
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
531907,Henllys Way S/S Cwmbran,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
