Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.55
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,27.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.51
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.59
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.77
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.31
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,27.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.54
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.77
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.64
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.06
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,27.1
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
531907,Henllys Way S/S Cwmbran,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.36
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.61
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.98
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.1
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,27.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
531907,Henllys Way S/S Cwmbran,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.88
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.22
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.2
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,26.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.55
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,26.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.33
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,26.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.09
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,26.4
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
531907,Henllys Way S/S Cwmbran,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.78
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
