Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
531907,Henllys Way S/S Cwmbran,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,26.1
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
531907,Henllys Way S/S Cwmbran,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.88
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,26.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,26.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,26.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,25.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
531907,Henllys Way S/S Cwmbran,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,25.9
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
531907,Henllys Way S/S Cwmbran,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,25.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531907,Henllys Way S/S Cwmbran,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,25.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
