Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,25.7
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
531907,Henllys Way S/S Cwmbran,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.84
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,25.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
531907,Henllys Way S/S Cwmbran,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.43
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,25.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.7
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,25.5
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,25.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
531907,Henllys Way S/S Cwmbran,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.3
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.2
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531907,Henllys Way S/S Cwmbran,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.59
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.34
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
