Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,25.0
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,24.9
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,24.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,24.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.98
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.16
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,24.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.5
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531907,Henllys Way S/S Cwmbran,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.4
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
