Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.16
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
531907,Henllys Way S/S Cwmbran,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.07
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.2
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.2
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.1
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
531907,Henllys Way S/S Cwmbran,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
531907,Henllys Way S/S Cwmbran,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
