Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.9
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.9
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
531907,Henllys Way S/S Cwmbran,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.76
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.7
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.68
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.63
