Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
531907,Henllys Way S/S Cwmbran,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
531907,Henllys Way S/S Cwmbran,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
531907,Henllys Way S/S Cwmbran,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.64
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
531907,Henllys Way S/S Cwmbran,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.59
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.34
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
