Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.87
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
531907,Henllys Way S/S Cwmbran,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
531907,Henllys Way S/S Cwmbran,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.36
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.89
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.78
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
531907,Henllys Way S/S Cwmbran,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.07
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
