Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
531907,Henllys Way S/S Cwmbran,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,23.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,23.9
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
