Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,24.1
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,24.3
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,24.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,24.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,24.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,24.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,24.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
