Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,24.9
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,25.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,25.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,25.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.6
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
531907,Henllys Way S/S Cwmbran,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.8
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
