Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.2
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
531907,Henllys Way S/S Cwmbran,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.1
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
