Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.3
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.2
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.41
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.59
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.51
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
531907,Henllys Way S/S Cwmbran,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.2
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.09
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
531907,Henllys Way S/S Cwmbran,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.02
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
531907,Henllys Way S/S Cwmbran,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
