Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.58
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
531907,Henllys Way S/S Cwmbran,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.95
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.59
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.78
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
531907,Henllys Way S/S Cwmbran,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.79
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
531907,Henllys Way S/S Cwmbran,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.01
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
531907,Henllys Way S/S Cwmbran,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.28
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
531907,Henllys Way S/S Cwmbran,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.34
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
