Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
531907,Henllys Way S/S Cwmbran,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.37
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
531907,Henllys Way S/S Cwmbran,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.56
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.13
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.47
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.18
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
531907,Henllys Way S/S Cwmbran,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.35
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.56
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.01
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,19.67
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
531907,Henllys Way S/S Cwmbran,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.08
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.82
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
531907,Henllys Way S/S Cwmbran,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.81
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
