Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
531907,Henllys Way S/S Cwmbran,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.58
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.8
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.11
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.32
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
531907,Henllys Way S/S Cwmbran,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.28
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.05
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.07
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
531907,Henllys Way S/S Cwmbran,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.67
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.52
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.41
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.87
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.87
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.09
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.11
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.88
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.91
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
531907,Henllys Way S/S Cwmbran,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.37
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.64
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.02
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.97
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
531907,Henllys Way S/S Cwmbran,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.11
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.94
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.49
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
531907,Henllys Way S/S Cwmbran,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.04
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.64
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.69
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.43
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.31
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.46
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.16
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.95
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
