Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.69
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.52
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
531907,Henllys Way S/S Cwmbran,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.67
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.82
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.55
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
531907,Henllys Way S/S Cwmbran,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.81
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.35
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.72
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.1
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
531907,Henllys Way S/S Cwmbran,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.72
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.39
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.76
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.99
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.17
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.21
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.49
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.52
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.65
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.25
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
531907,Henllys Way S/S Cwmbran,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.16
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.48
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
531907,Henllys Way S/S Cwmbran,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.12
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
531907,Henllys Way S/S Cwmbran,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.09
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
