Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.99
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.2
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.01
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.86
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.07
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.06
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.86
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.01
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.27
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.91
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.36
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.72
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.3
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.41
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.22
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
531907,Henllys Way S/S Cwmbran,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
531907,Henllys Way S/S Cwmbran,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
