Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531907,Henllys Way S/S Cwmbran,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.92
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,17.62
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.05
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
531907,Henllys Way S/S Cwmbran,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,29.3
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,29.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,29.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
