Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,28.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,28.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,28.2
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.64
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,28.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,27.7
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
