Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,27.4
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.52
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,27.3
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,27.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,27.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.94
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,26.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,26.8
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,26.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
