Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,26.4
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.1
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.94
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.49
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.1
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.9
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.7
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.5
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.4
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.1
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
