Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,25.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.8
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.67
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.7
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.58
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.22
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,24.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.13
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.19
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,24.1
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
531907,Henllys Way S/S Cwmbran,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.85
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
