Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.9
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.03
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
531907,Henllys Way S/S Cwmbran,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.67
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.2
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531907,Henllys Way S/S Cwmbran,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.75
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
531907,Henllys Way S/S Cwmbran,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,15.43
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.05
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.02
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
