Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,23.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,23.1
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,23.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.3
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
