Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.9
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,24.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,24.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
