Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,24.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.7
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.8
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,25.0
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.1
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
531907,Henllys Way S/S Cwmbran,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
