Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.8
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.9
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,26.0
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,26.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
