Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.84
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,26.9
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,27.1
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531907,Henllys Way S/S Cwmbran,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,27.2
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
