Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
531907,Henllys Way S/S Cwmbran,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.49
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531907,Henllys Way S/S Cwmbran,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.61
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
531907,Henllys Way S/S Cwmbran,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.42
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
