Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.11
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.11
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
531907,Henllys Way S/S Cwmbran,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.82
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.54
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.63
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.29
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
531907,Henllys Way S/S Cwmbran,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.31
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.5
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.88
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.59
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.32
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
