Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.25
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.53
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
531907,Henllys Way S/S Cwmbran,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.39
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.17
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.31
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
531907,Henllys Way S/S Cwmbran,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.07
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.65
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
531907,Henllys Way S/S Cwmbran,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.93
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.23
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.54
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.34
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.98
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.72
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
531907,Henllys Way S/S Cwmbran,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.14
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.38
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.44
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.99
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.85
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.97
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
