Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.01
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
531907,Henllys Way S/S Cwmbran,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.77
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.73
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.92
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.58
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.56
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.86
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.78
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.74
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
531907,Henllys Way S/S Cwmbran,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.9
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.25
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.14
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.99
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.09
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.73
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.18
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.71
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
531907,Henllys Way S/S Cwmbran,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.65
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.45
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.23
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
531907,Henllys Way S/S Cwmbran,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.54
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.49
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.01
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
531907,Henllys Way S/S Cwmbran,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.16
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.89
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.65
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
531907,Henllys Way S/S Cwmbran,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.78
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.09
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.77
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.09
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
531907,Henllys Way S/S Cwmbran,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.62
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
