Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.41
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.59
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
531907,Henllys Way S/S Cwmbran,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
531907,Henllys Way S/S Cwmbran,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.52
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.09
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.47
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
531907,Henllys Way S/S Cwmbran,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.86
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
531907,Henllys Way S/S Cwmbran,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.76
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
531907,Henllys Way S/S Cwmbran,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.51
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
531907,Henllys Way S/S Cwmbran,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.49
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
531907,Henllys Way S/S Cwmbran,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.82
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
531907,Henllys Way S/S Cwmbran,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.1
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
