Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
531907,Henllys Way S/S Cwmbran,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.86
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.63
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,29.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
