Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,29.4
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,29.2
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,28.9
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,28.8
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,28.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,28.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,28.3
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
