Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,27.9
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,27.8
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.48
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,27.5
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,27.3
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,27.1
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,27.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,26.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,26.6
