Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,26.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,26.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,26.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,25.8
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,25.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,25.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,25.4
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
