Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,25.3
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,24.9
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,24.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,24.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,24.3
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,24.1
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,23.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
