Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,23.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531907,Henllys Way S/S Cwmbran,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
531907,Henllys Way S/S Cwmbran,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.57
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
531907,Henllys Way S/S Cwmbran,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
531907,Henllys Way S/S Cwmbran,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
