Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
531907,Henllys Way S/S Cwmbran,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,15.1
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.56
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
531907,Henllys Way S/S Cwmbran,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
531907,Henllys Way S/S Cwmbran,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.24
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.95
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
531907,Henllys Way S/S Cwmbran,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
531907,Henllys Way S/S Cwmbran,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.9
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.04
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.5
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,23.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,23.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531907,Henllys Way S/S Cwmbran,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
