Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,23.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,23.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,24.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,24.2
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
531907,Henllys Way S/S Cwmbran,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.3
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,24.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,24.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
