Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,25.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,25.3
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,25.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,25.9
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.1
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.3
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
