Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.9
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,27.1
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,27.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,27.4
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.9
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,28.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
531907,Henllys Way S/S Cwmbran,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
